Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
