Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
615326,Oakfield Drive Crickhowell,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.97
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,26.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.33
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.08
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
