Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.21
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
