Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,101.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
