Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.44
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.33
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.65
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.87
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.41
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.45
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.61
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.69
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.39
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.26
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
