Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.91
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.55
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.28
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.58
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.75
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.57
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.94
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.33
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.24
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.44
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
