Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.51
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.87
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.88
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.36
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.58
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.46
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.37
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.65
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.59
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.57
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.46
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.85
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
