Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.65
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.81
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.52
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.54
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.68
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.56
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.21
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.83
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.04
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
