Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.61
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.34
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.19
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.25
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.06
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.18
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.64
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.41
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.16
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
