Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.23
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.97
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.42
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.77
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
