Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
615326,Oakfield Drive Crickhowell,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
