Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.75
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
615326,Oakfield Drive Crickhowell,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
