Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
