Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
