Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
