Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
