Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
