Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
