Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
