Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
615326,Oakfield Drive Crickhowell,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
