Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
615326,Oakfield Drive Crickhowell,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
