Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
615326,Oakfield Drive Crickhowell,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
