Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.58
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
615326,Oakfield Drive Crickhowell,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.71
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
