Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
615326,Oakfield Drive Crickhowell,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
