Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
