Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
615326,Oakfield Drive Crickhowell,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
