Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
