Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
