Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.06
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.27
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
