Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.25
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.76
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.53
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
