Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
615326,Oakfield Drive Crickhowell,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
615326,Oakfield Drive Crickhowell,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
