Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
615326,Oakfield Drive Crickhowell,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
