Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
