Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
