Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
