Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
