Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
