Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
