Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
615326,Oakfield Drive Crickhowell,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
