Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
615326,Oakfield Drive Crickhowell,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
