Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
615326,Oakfield Drive Crickhowell,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.62
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
