Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
615326,Oakfield Drive Crickhowell,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
615326,Oakfield Drive Crickhowell,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
615326,Oakfield Drive Crickhowell,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
