Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
615326,Oakfield Drive Crickhowell,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
