Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
615326,Oakfield Drive Crickhowell,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
