Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.95
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.52
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.47
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
