Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.02
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.53
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.52
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.74
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.12
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.42
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.68
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.77
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.99
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,25.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.82
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.68
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
