Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.06
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.48
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.02
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.86
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
