Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.13
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.36
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.74
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.92
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.05
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.66
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.97
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.59
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.15
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.41
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.86
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
