Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.97
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.73
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.84
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.37
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
