Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
