Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
