Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
