Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.3
