Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
