Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
