Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
