Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
615326,Oakfield Drive Crickhowell,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,26.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
