Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
