Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
615326,Oakfield Drive Crickhowell,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
