Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
615326,Oakfield Drive Crickhowell,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
