Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
