Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
615326,Oakfield Drive Crickhowell,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.68
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
