Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.08
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
615326,Oakfield Drive Crickhowell,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.14
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.59
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.41
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.45
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
615326,Oakfield Drive Crickhowell,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
