Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.56
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.67
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.76
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.07
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
615326,Oakfield Drive Crickhowell,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
